Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
