Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.94
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
