Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.24
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
526275,Bryntirion Rd,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
526275,Bryntirion Rd,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
526275,Bryntirion Rd,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.82
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
526275,Bryntirion Rd,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
526275,Bryntirion Rd,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.92
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
526275,Bryntirion Rd,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.1
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
