Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
526275,Bryntirion Rd,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.39
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
526275,Bryntirion Rd,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.21
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
526275,Bryntirion Rd,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
