Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.49
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
526275,Bryntirion Rd,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.58
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
526275,Bryntirion Rd,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.64
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
526275,Bryntirion Rd,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
