Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.86
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.95
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
526275,Bryntirion Rd,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.19
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
526275,Bryntirion Rd,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
526275,Bryntirion Rd,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
526275,Bryntirion Rd,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
526275,Bryntirion Rd,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.45
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
526275,Bryntirion Rd,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.67
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
526275,Bryntirion Rd,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.93
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
526275,Bryntirion Rd,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
526275,Bryntirion Rd,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
