Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.65
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
526275,Bryntirion Rd,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.17
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
526275,Bryntirion Rd,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.4
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.99
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.06
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
526275,Bryntirion Rd,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.59
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.58
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
526275,Bryntirion Rd,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.01
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
526275,Bryntirion Rd,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.99
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
