Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.01
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
526275,Bryntirion Rd,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
526275,Bryntirion Rd,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.07
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.14
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.95
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.87
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.36
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
