Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.68
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
