Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.7
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
