Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
