Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.71
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
