Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,25.8
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
