Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.77
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.83
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
