Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.67
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.42
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.62
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.19
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
526275,Bryntirion Rd,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.98
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.7
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
526275,Bryntirion Rd,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.32
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.86
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
