Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.7
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
526275,Bryntirion Rd,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.75
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.14
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
526275,Bryntirion Rd,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
